Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
534963,Ifton Manor,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
534963,Ifton Manor,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.56
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.43
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.95
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
