Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
534963,Ifton Manor,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
534963,Ifton Manor,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
534963,Ifton Manor,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
