Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
534963,Ifton Manor,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
534963,Ifton Manor,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
