Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
534963,Ifton Manor,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
534963,Ifton Manor,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
534963,Ifton Manor,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
