Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
534963,Ifton Manor,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
534963,Ifton Manor,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
