Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
