Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
534963,Ifton Manor,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
