Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.58
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.85
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.1
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
534963,Ifton Manor,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.71
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.68
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
