Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.3
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
534963,Ifton Manor,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
