Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.29
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
534963,Ifton Manor,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
534963,Ifton Manor,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
534963,Ifton Manor,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.42
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.31
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.33
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534963,Ifton Manor,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
