Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
534963,Ifton Manor,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.14
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.32
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
