Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
534963,Ifton Manor,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
534963,Ifton Manor,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
