Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.63
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.48
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.14
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.32
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
