Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
534963,Ifton Manor,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
