Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
