Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
534963,Ifton Manor,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
