Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
534963,Ifton Manor,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
534963,Ifton Manor,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
