Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.86
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
