Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.11
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.82
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.42
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.7
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
534963,Ifton Manor,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.98
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
