Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.09
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.46
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
534963,Ifton Manor,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
534963,Ifton Manor,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
534963,Ifton Manor,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
534963,Ifton Manor,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.9
