Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
534963,Ifton Manor,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
534963,Ifton Manor,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
534963,Ifton Manor,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.74
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
534963,Ifton Manor,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534963,Ifton Manor,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.11
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
