Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
534963,Ifton Manor,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
534963,Ifton Manor,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
534963,Ifton Manor,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
534963,Ifton Manor,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.79
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
