Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.43
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
534963,Ifton Manor,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.64
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
534963,Ifton Manor,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
