Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
534963,Ifton Manor,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
