Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
534963,Ifton Manor,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
