Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
534963,Ifton Manor,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
534963,Ifton Manor,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
