Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
