Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
534963,Ifton Manor,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
