Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
