Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.3
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.5
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.87
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
