Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,35.9
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534963,Ifton Manor,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.79
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.5
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.6
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.89
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.7
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.9
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.0
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.98
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.2
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.3
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.4
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
