Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.5
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.6
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.7
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.56
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.8
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.63
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.9
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
534963,Ifton Manor,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.4
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.75
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,38.1
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.41
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.2
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.42
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.4
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.5
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.86
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.6
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
534963,Ifton Manor,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.7
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.08
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
