Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.16
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.89
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.71
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
534963,Ifton Manor,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.08
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
