Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
534963,Ifton Manor,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.7
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534963,Ifton Manor,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.6
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
534963,Ifton Manor,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,38.5
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,38.3
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.2
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.1
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.9
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.7
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.6
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.5
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
