Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.3
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.2
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.1
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.9
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.8
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.6
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.9
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
534963,Ifton Manor,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
