Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
534963,Ifton Manor,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
