Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.99
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,68.4
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
534963,Ifton Manor,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
534963,Ifton Manor,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
