Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
