Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
