Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
534963,Ifton Manor,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
