Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.5
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.6
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.8
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.9
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.1
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
534963,Ifton Manor,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.3
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
