Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.4
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.6
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,37.8
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.2
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.4
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
534963,Ifton Manor,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.6
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.7
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
534963,Ifton Manor,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.27
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.3
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.3
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.4
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
