Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.45
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.5
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.6
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
534963,Ifton Manor,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.7
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.7
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
534963,Ifton Manor,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.45
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.9
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.9
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.9
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
