Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.84
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.7
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,39.6
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,39.5
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,39.5
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,39.4
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.2
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
534963,Ifton Manor,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
