Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.7
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.01
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.6
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.5
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.4
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,38.3
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.1
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.45
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.9
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.7
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.6
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.4
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
