Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,37.3
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,37.1
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.9
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.21
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.8
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.6
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.3
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
