Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
534963,Ifton Manor,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
