Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
