Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
534963,Ifton Manor,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
