Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
