Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
