Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
534963,Ifton Manor,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
