Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
534963,Ifton Manor,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.9
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
534963,Ifton Manor,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.5
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.7
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.8
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.0
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.2
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.4
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.5
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
534963,Ifton Manor,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
