Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.7
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.9
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,38.2
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.4
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,38.5
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.7
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.2
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.3
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
534963,Ifton Manor,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
