Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.3
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
534963,Ifton Manor,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.4
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
534963,Ifton Manor,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.5
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.6
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.76
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.9
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.9
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,39.9
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
534963,Ifton Manor,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.7
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.0
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.18
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.78
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,40.0
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
534963,Ifton Manor,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,40.1
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
