Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,40.0
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.3
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.8
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.7
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.5
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
534963,Ifton Manor,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.4
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.06
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.74
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.3
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.84
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.55
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.1
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.06
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.7
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.5
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.4
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
