Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.3
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.2
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.1
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.1
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,37.9
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.7
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.6
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.4
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.3
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.1
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.0
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
