Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.8
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,36.7
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,36.5
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.9
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.3
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
