Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
534963,Ifton Manor,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
534963,Ifton Manor,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
