Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
