Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.49
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
