Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.47
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
534963,Ifton Manor,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
534963,Ifton Manor,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
