Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
