Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
534963,Ifton Manor,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
534963,Ifton Manor,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
